Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.17
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.27
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.51
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.9
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.69
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.39
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
525756,Brynhyfryd Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.95
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.81
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.76
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.68
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.42
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.62
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.15
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
525756,Brynhyfryd Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.5
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.3
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.04
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.97
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.48
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.39
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.47
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
525756,Brynhyfryd Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.53
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.2
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.53
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.84
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.69
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.05
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.73
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.13
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
525756,Brynhyfryd Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.36
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.29
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.68
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.78
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.26
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.56
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,66.96
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
525756,Brynhyfryd Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.52
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.2
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.38
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.01
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.02
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.26
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.42
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
525756,Brynhyfryd Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.7
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.54
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.48
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.78
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.03
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
525756,Brynhyfryd Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
