Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.65
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.54
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.85
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.8
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.79
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
525756,Brynhyfryd Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.81
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.15
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.13
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
525756,Brynhyfryd Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.51
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.87
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.39
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.86
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.79
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.87
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
525756,Brynhyfryd Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.11
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.64
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.22
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.76
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.47
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.3
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.0
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,22.7
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.7
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.51
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.4
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
525756,Brynhyfryd Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.38
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.11
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.13
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.49
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
525756,Brynhyfryd Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.08
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.37
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.41
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.19
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
525756,Brynhyfryd Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.51
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.28
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.91
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.04
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.35
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.84
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
525756,Brynhyfryd Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.14
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.82
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.57
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.43
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
525756,Brynhyfryd Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.91
