Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.83
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.93
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.5
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.81
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.51
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
525756,Brynhyfryd Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.95
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.32
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.88
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.85
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.29
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.62
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
525756,Brynhyfryd Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.46
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.86
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.56
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.31
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.7
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.31
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.07
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
525756,Brynhyfryd Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.53
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.66
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.43
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.85
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.33
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.96
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
525756,Brynhyfryd Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.1
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.08
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.04
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.33
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.71
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
525756,Brynhyfryd Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.72
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.84
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.55
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
525756,Brynhyfryd Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.55
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.78
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.91
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.74
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
525756,Brynhyfryd Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.49
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
