Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.27
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.37
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
525756,Brynhyfryd Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.04
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.13
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.35
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,70.27
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
525756,Brynhyfryd Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.43
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.31
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.7
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.21
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,77.83
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,158.8
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
525756,Brynhyfryd Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.72
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.58
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.86
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.56
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,68.8
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
525756,Brynhyfryd Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.63
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.83
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.88
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
525756,Brynhyfryd Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.59
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.65
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
525756,Brynhyfryd Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.75
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.95
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
525756,Brynhyfryd Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.73
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
525756,Brynhyfryd Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.15
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
