Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.34
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
525756,Brynhyfryd Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.43
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.29
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.16
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
525756,Brynhyfryd Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.25
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.09
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.72
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
525756,Brynhyfryd Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.21
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.42
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
525756,Brynhyfryd Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.01
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.94
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.23
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
525756,Brynhyfryd Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
525756,Brynhyfryd Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.13
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
525756,Brynhyfryd Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
525756,Brynhyfryd Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
