Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
525756,Brynhyfryd Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
525756,Brynhyfryd Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
525756,Brynhyfryd Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
525756,Brynhyfryd Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
525756,Brynhyfryd Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
525756,Brynhyfryd Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
525756,Brynhyfryd Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,22.6
