Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
525756,Brynhyfryd Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
525756,Brynhyfryd Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,22.7
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
525756,Brynhyfryd Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
525756,Brynhyfryd Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
525756,Brynhyfryd Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
525756,Brynhyfryd Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
525756,Brynhyfryd Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
