Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
525756,Brynhyfryd Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
525756,Brynhyfryd Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
525756,Brynhyfryd Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
525756,Brynhyfryd Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
525756,Brynhyfryd Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
525756,Brynhyfryd Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
525756,Brynhyfryd Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
525756,Brynhyfryd Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
