Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
525756,Brynhyfryd Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
525756,Brynhyfryd Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
525756,Brynhyfryd Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
525756,Brynhyfryd Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
525756,Brynhyfryd Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
525756,Brynhyfryd Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
525756,Brynhyfryd Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
