Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
525756,Brynhyfryd Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.73
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
525756,Brynhyfryd Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.66
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
525756,Brynhyfryd Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
525756,Brynhyfryd Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.42
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
525756,Brynhyfryd Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.78
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
525756,Brynhyfryd Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
525756,Brynhyfryd Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
525756,Brynhyfryd Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.67
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
