Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,22.7
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
525756,Brynhyfryd Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
525756,Brynhyfryd Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
525756,Brynhyfryd Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
525756,Brynhyfryd Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
525756,Brynhyfryd Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
525756,Brynhyfryd Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.19
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
525756,Brynhyfryd Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.28
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.11
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
525756,Brynhyfryd Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
