Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
525756,Brynhyfryd Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.92
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.87
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
525756,Brynhyfryd Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.81
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.22
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.96
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
525756,Brynhyfryd Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.89
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.49
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.7
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.61
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
525756,Brynhyfryd Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
525756,Brynhyfryd Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
525756,Brynhyfryd Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.04
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.97
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.44
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
525756,Brynhyfryd Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.5
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
