Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.7
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.21
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
525756,Brynhyfryd Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.22
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.21
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.28
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.26
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
525756,Brynhyfryd Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.14
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.99
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.55
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.19
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.95
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
525756,Brynhyfryd Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.97
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.31
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
525756,Brynhyfryd Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.65
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.33
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
525756,Brynhyfryd Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.76
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.22
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.09
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
525756,Brynhyfryd Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.73
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.33
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.43
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.23
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
525756,Brynhyfryd Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.86
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.94
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
525756,Brynhyfryd Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
