Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.51
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.64
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.41
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.48
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
525756,Brynhyfryd Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.54
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.05
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.09
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.29
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.26
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
525756,Brynhyfryd Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.27
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.56
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.48
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
525756,Brynhyfryd Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.95
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.36
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.97
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.01
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
525756,Brynhyfryd Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.91
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.42
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.52
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.2
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
525756,Brynhyfryd Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.12
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
525756,Brynhyfryd Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.46
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.09
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.45
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.65
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
525756,Brynhyfryd Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.24
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.59
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.96
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.24
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.2
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
525756,Brynhyfryd Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.36
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.23
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.9
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
