Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.82
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.34
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.26
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.19
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.7
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.08
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.43
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.55
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
525756,Brynhyfryd Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.68
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.4
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.54
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.1
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.78
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.18
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.1
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.76
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.23
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.15
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
525756,Brynhyfryd Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.99
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.8
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.13
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.7
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.43
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.49
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.7
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.06
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.35
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.91
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
525756,Brynhyfryd Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.26
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.9
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.9
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.94
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.88
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.28
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.16
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.28
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
525756,Brynhyfryd Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.72
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.06
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.59
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.05
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.45
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
525756,Brynhyfryd Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.52
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.04
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.4
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.4
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.47
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.59
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
525756,Brynhyfryd Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.8
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.46
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.68
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.64
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.79
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.7
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.46
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.74
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.24
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
525756,Brynhyfryd Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.85
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.96
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.81
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.62
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.1
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.12
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.8
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.52
