Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
525756,Brynhyfryd Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.04
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.7
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.3
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.08
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.58
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.56
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.16
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.44
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.6
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.43
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.12
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.19
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
525756,Brynhyfryd Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.85
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.42
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.89
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.44
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.2
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.03
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.81
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
525756,Brynhyfryd Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.89
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.27
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.45
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.13
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.29
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.09
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.68
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.69
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.3
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.2
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.61
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,68.48
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.53
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
525756,Brynhyfryd Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.36
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.57
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.83
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.67
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.51
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.34
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.7
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.48
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.4
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.06
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.95
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.26
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
525756,Brynhyfryd Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.46
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.38
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.9
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.41
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.52
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.68
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.63
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.56
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.04
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
525756,Brynhyfryd Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.5
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.92
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.7
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.77
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.16
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.2
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.16
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.77
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.12
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.97
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.55
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.48
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
525756,Brynhyfryd Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.81
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.59
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.0
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.81
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.23
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.4
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.13
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.28
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.73
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.67
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
525756,Brynhyfryd Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.42
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.37
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.7
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.26
