Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.27
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.51
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.71
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.44
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.49
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
525756,Brynhyfryd Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.58
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.77
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.13
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.35
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.13
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.12
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.7
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.58
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,73.11
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
525756,Brynhyfryd Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.1
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.5
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.53
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.16
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.02
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.92
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.61
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
525756,Brynhyfryd Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.33
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.2
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.1
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.15
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.7
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
525756,Brynhyfryd Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.94
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.39
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.88
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.86
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.65
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.96
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.65
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.1
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
525756,Brynhyfryd Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.02
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.23
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.7
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.44
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.65
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.17
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.5
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
525756,Brynhyfryd Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.75
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.4
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.6
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.86
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
525756,Brynhyfryd Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.84
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.75
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.1
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.11
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.46
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.26
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
525756,Brynhyfryd Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.81
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
