Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.25
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.7
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.7
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
525756,Brynhyfryd Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.9
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.9
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.64
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.02
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.04
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.12
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.78
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.97
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
525756,Brynhyfryd Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.38
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.25
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.01
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.45
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.15
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
525756,Brynhyfryd Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.64
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.39
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.95
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.03
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.85
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.58
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.81
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.5
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
525756,Brynhyfryd Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.19
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.7
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.27
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.44
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.56
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.78
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.9
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.93
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.82
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.74
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
525756,Brynhyfryd Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.79
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.07
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.36
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.31
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.54
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.3
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.75
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.13
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
525756,Brynhyfryd Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.77
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.21
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.41
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.76
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.44
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.13
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.95
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.95
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.9
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
525756,Brynhyfryd Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.19
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.3
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.42
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.67
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.72
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.36
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
