Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.98
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.7
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.78
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.92
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.46
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
525756,Brynhyfryd Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.47
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.81
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.24
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.19
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.45
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.05
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,75.81
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
525756,Brynhyfryd Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.67
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.15
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.58
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.42
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
525756,Brynhyfryd Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.83
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.2
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.05
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.1
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.42
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.89
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.86
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
525756,Brynhyfryd Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.07
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.23
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.31
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.63
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.21
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.12
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.55
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.42
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
525756,Brynhyfryd Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.98
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.98
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.63
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.05
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.74
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.79
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
525756,Brynhyfryd Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.4
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.16
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.85
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.61
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.01
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.9
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.97
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.7
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.3
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.9
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.35
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
525756,Brynhyfryd Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.1
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.42
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
