Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.72
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.85
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.7
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.3
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
525756,Brynhyfryd Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.82
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.23
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.17
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.58
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.84
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
525756,Brynhyfryd Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.93
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.9
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.46
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.77
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.63
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.42
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.99
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
525756,Brynhyfryd Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.01
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.45
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.52
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.29
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.59
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.84
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.11
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.61
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.15
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.38
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
525756,Brynhyfryd Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.52
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.46
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.42
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.48
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.74
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.7
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.4
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.63
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.13
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.28
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
525756,Brynhyfryd Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.84
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.7
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.46
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.46
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.04
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.52
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.29
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.65
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.48
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
525756,Brynhyfryd Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.95
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.82
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.76
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.63
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.58
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.36
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.89
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.96
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.91
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,87.5
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
525756,Brynhyfryd Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.81
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.75
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.72
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.38
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.64
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
525756,Brynhyfryd Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.83
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.51
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
