Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.68
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.76
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.88
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.37
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.49
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.28
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
525756,Brynhyfryd Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.4
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.21
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,22.7
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.7
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.72
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.68
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
525756,Brynhyfryd Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.25
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.48
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.8
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,22.7
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.5
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.29
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.73
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
525756,Brynhyfryd Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.87
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.52
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.6
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.82
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.93
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.92
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
525756,Brynhyfryd Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.16
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.76
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.43
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
525756,Brynhyfryd Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.14
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.73
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.54
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.33
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.44
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.38
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.98
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
525756,Brynhyfryd Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.03
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.63
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.2
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.17
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
525756,Brynhyfryd Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.57
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.83
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.72
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.49
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
525756,Brynhyfryd Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.22
