Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.19
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.62
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.64
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.2
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
525756,Brynhyfryd Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.35
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.33
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.15
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.26
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.5
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.74
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.7
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.47
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
525756,Brynhyfryd Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.81
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.13
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.61
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.6
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.34
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.85
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.22
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
525756,Brynhyfryd Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.58
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.03
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.16
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
525756,Brynhyfryd Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.22
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.53
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
525756,Brynhyfryd Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.33
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.19
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.57
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.54
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
525756,Brynhyfryd Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.04
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.4
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.69
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.99
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
525756,Brynhyfryd Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.78
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.95
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
