Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
525756,Brynhyfryd Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.65
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.63
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.59
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.62
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
525756,Brynhyfryd Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.5
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.95
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.24
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.19
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.05
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.82
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.82
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
525756,Brynhyfryd Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.26
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.31
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
525756,Brynhyfryd Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.11
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.01
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
525756,Brynhyfryd Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.85
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.13
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
525756,Brynhyfryd Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
525756,Brynhyfryd Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.01
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.85
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.84
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
525756,Brynhyfryd Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
