Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.63
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
525756,Brynhyfryd Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.76
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.88
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.43
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.95
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
525756,Brynhyfryd Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.11
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
525756,Brynhyfryd Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.95
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.79
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
525756,Brynhyfryd Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
525756,Brynhyfryd Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
525756,Brynhyfryd Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
525756,Brynhyfryd Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
525756,Brynhyfryd Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
