Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
525756,Brynhyfryd Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
525756,Brynhyfryd Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
525756,Brynhyfryd Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
525756,Brynhyfryd Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
525756,Brynhyfryd Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
525756,Brynhyfryd Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,22.4
