Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
525756,Brynhyfryd Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
525756,Brynhyfryd Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
525756,Brynhyfryd Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.57
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
525756,Brynhyfryd Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.78
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
525756,Brynhyfryd Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.43
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
525756,Brynhyfryd Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
525756,Brynhyfryd Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.04
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
525756,Brynhyfryd Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.07
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
