Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.53
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
525756,Brynhyfryd Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.52
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,22.7
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
525756,Brynhyfryd Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.64
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
525756,Brynhyfryd Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.69
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
525756,Brynhyfryd Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.76
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
525756,Brynhyfryd Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
525756,Brynhyfryd Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
525756,Brynhyfryd Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
525756,Brynhyfryd Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
