Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
525756,Brynhyfryd Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
525756,Brynhyfryd Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
525756,Brynhyfryd Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.19
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.58
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
525756,Brynhyfryd Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
525756,Brynhyfryd Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
